Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606638,Elf View Thornton,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-24T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606638,Elf View Thornton,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
606638,Elf View Thornton,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
606638,Elf View Thornton,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
606638,Elf View Thornton,2024-01-24T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
606638,Elf View Thornton,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
606638,Elf View Thornton,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
606638,Elf View Thornton,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
606638,Elf View Thornton,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
606638,Elf View Thornton,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
606638,Elf View Thornton,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
606638,Elf View Thornton,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
606638,Elf View Thornton,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
606638,Elf View Thornton,2024-01-24T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
606638,Elf View Thornton,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606638,Elf View Thornton,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
606638,Elf View Thornton,2024-01-24T05:30:00.000+00:00,transformer,,Temperature,C,19.4
606638,Elf View Thornton,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
606638,Elf View Thornton,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
606638,Elf View Thornton,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
606638,Elf View Thornton,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
606638,Elf View Thornton,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
606638,Elf View Thornton,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
606638,Elf View Thornton,2024-01-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
606638,Elf View Thornton,2024-01-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
606638,Elf View Thornton,2024-01-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.02
606638,Elf View Thornton,2024-01-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,2.02
606638,Elf View Thornton,2024-01-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.89
606638,Elf View Thornton,2024-01-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,14.5
606638,Elf View Thornton,2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
606638,Elf View Thornton,2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
606638,Elf View Thornton,2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
606638,Elf View Thornton,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
606638,Elf View Thornton,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
606638,Elf View Thornton,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
606638,Elf View Thornton,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.06
606638,Elf View Thornton,2024-01-24T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
606638,Elf View Thornton,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
606638,Elf View Thornton,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-24T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606638,Elf View Thornton,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
606638,Elf View Thornton,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
606638,Elf View Thornton,2024-01-24T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
606638,Elf View Thornton,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
606638,Elf View Thornton,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
606638,Elf View Thornton,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
606638,Elf View Thornton,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
606638,Elf View Thornton,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
606638,Elf View Thornton,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
606638,Elf View Thornton,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
606638,Elf View Thornton,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
606638,Elf View Thornton,2024-01-24T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
606638,Elf View Thornton,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606638,Elf View Thornton,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
606638,Elf View Thornton,2024-01-24T05:20:00.000+00:00,transformer,,Temperature,C,19.4
606638,Elf View Thornton,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
606638,Elf View Thornton,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
606638,Elf View Thornton,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
606638,Elf View Thornton,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
606638,Elf View Thornton,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
606638,Elf View Thornton,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
606638,Elf View Thornton,2024-01-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
606638,Elf View Thornton,2024-01-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.04
606638,Elf View Thornton,2024-01-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,1.85
606638,Elf View Thornton,2024-01-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.91
606638,Elf View Thornton,2024-01-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,15.2
606638,Elf View Thornton,2024-01-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
606638,Elf View Thornton,2024-01-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
606638,Elf View Thornton,2024-01-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
606638,Elf View Thornton,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
606638,Elf View Thornton,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
606638,Elf View Thornton,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
606638,Elf View Thornton,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.09
606638,Elf View Thornton,2024-01-24T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
606638,Elf View Thornton,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-24T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606638,Elf View Thornton,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
606638,Elf View Thornton,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
606638,Elf View Thornton,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
606638,Elf View Thornton,2024-01-24T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
606638,Elf View Thornton,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
606638,Elf View Thornton,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
606638,Elf View Thornton,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
606638,Elf View Thornton,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
606638,Elf View Thornton,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
606638,Elf View Thornton,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
606638,Elf View Thornton,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
606638,Elf View Thornton,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
606638,Elf View Thornton,2024-01-24T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
606638,Elf View Thornton,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606638,Elf View Thornton,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
606638,Elf View Thornton,2024-01-24T05:10:00.000+00:00,transformer,,Temperature,C,19.4
606638,Elf View Thornton,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
606638,Elf View Thornton,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
606638,Elf View Thornton,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
606638,Elf View Thornton,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
606638,Elf View Thornton,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
606638,Elf View Thornton,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
606638,Elf View Thornton,2024-01-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
606638,Elf View Thornton,2024-01-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
606638,Elf View Thornton,2024-01-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.02
606638,Elf View Thornton,2024-01-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,1.86
606638,Elf View Thornton,2024-01-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.04
606638,Elf View Thornton,2024-01-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,15.1
606638,Elf View Thornton,2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
606638,Elf View Thornton,2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
606638,Elf View Thornton,2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
606638,Elf View Thornton,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
606638,Elf View Thornton,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
606638,Elf View Thornton,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.03
606638,Elf View Thornton,2024-01-24T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
606638,Elf View Thornton,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-24T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606638,Elf View Thornton,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
606638,Elf View Thornton,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
606638,Elf View Thornton,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
606638,Elf View Thornton,2024-01-24T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
606638,Elf View Thornton,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
606638,Elf View Thornton,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
606638,Elf View Thornton,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
606638,Elf View Thornton,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
606638,Elf View Thornton,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
606638,Elf View Thornton,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
606638,Elf View Thornton,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
606638,Elf View Thornton,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
606638,Elf View Thornton,2024-01-24T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
606638,Elf View Thornton,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606638,Elf View Thornton,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
606638,Elf View Thornton,2024-01-24T05:00:00.000+00:00,transformer,,Temperature,C,19.4
606638,Elf View Thornton,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
606638,Elf View Thornton,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
606638,Elf View Thornton,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
606638,Elf View Thornton,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
606638,Elf View Thornton,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
606638,Elf View Thornton,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
606638,Elf View Thornton,2024-01-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.01
606638,Elf View Thornton,2024-01-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,1.86
606638,Elf View Thornton,2024-01-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
606638,Elf View Thornton,2024-01-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,14.6
606638,Elf View Thornton,2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
606638,Elf View Thornton,2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
606638,Elf View Thornton,2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
606638,Elf View Thornton,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.4
606638,Elf View Thornton,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
606638,Elf View Thornton,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.95
606638,Elf View Thornton,2024-01-24T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
606638,Elf View Thornton,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
606638,Elf View Thornton,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-24T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606638,Elf View Thornton,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
606638,Elf View Thornton,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
606638,Elf View Thornton,2024-01-24T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
606638,Elf View Thornton,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
606638,Elf View Thornton,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
606638,Elf View Thornton,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
606638,Elf View Thornton,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
606638,Elf View Thornton,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
606638,Elf View Thornton,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
606638,Elf View Thornton,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
606638,Elf View Thornton,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
606638,Elf View Thornton,2024-01-24T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
606638,Elf View Thornton,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606638,Elf View Thornton,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-24T04:50:00.000+00:00,transformer,,Temperature,C,19.4
606638,Elf View Thornton,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
606638,Elf View Thornton,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
606638,Elf View Thornton,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
606638,Elf View Thornton,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
606638,Elf View Thornton,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
606638,Elf View Thornton,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
606638,Elf View Thornton,2024-01-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
606638,Elf View Thornton,2024-01-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
606638,Elf View Thornton,2024-01-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.2
606638,Elf View Thornton,2024-01-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,1.86
606638,Elf View Thornton,2024-01-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.6
606638,Elf View Thornton,2024-01-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,15.0
606638,Elf View Thornton,2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
606638,Elf View Thornton,2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
606638,Elf View Thornton,2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
606638,Elf View Thornton,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
606638,Elf View Thornton,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
606638,Elf View Thornton,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.02
606638,Elf View Thornton,2024-01-24T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
606638,Elf View Thornton,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
606638,Elf View Thornton,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-24T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606638,Elf View Thornton,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
606638,Elf View Thornton,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
606638,Elf View Thornton,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
606638,Elf View Thornton,2024-01-24T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
606638,Elf View Thornton,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
606638,Elf View Thornton,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
606638,Elf View Thornton,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
606638,Elf View Thornton,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
606638,Elf View Thornton,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
606638,Elf View Thornton,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
606638,Elf View Thornton,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
606638,Elf View Thornton,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
606638,Elf View Thornton,2024-01-24T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
606638,Elf View Thornton,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606638,Elf View Thornton,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
606638,Elf View Thornton,2024-01-24T04:40:00.000+00:00,transformer,,Temperature,C,19.4
606638,Elf View Thornton,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
606638,Elf View Thornton,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
606638,Elf View Thornton,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
606638,Elf View Thornton,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
606638,Elf View Thornton,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
606638,Elf View Thornton,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
606638,Elf View Thornton,2024-01-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
606638,Elf View Thornton,2024-01-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
606638,Elf View Thornton,2024-01-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
606638,Elf View Thornton,2024-01-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.04
606638,Elf View Thornton,2024-01-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,1.86
606638,Elf View Thornton,2024-01-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.92
606638,Elf View Thornton,2024-01-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,14.5
606638,Elf View Thornton,2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
606638,Elf View Thornton,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
606638,Elf View Thornton,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
606638,Elf View Thornton,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
606638,Elf View Thornton,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
606638,Elf View Thornton,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
606638,Elf View Thornton,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.92
606638,Elf View Thornton,2024-01-24T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
606638,Elf View Thornton,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-24T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606638,Elf View Thornton,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
606638,Elf View Thornton,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
606638,Elf View Thornton,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
606638,Elf View Thornton,2024-01-24T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
606638,Elf View Thornton,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
606638,Elf View Thornton,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
606638,Elf View Thornton,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
606638,Elf View Thornton,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
606638,Elf View Thornton,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
606638,Elf View Thornton,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
606638,Elf View Thornton,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
606638,Elf View Thornton,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
606638,Elf View Thornton,2024-01-24T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
606638,Elf View Thornton,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606638,Elf View Thornton,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
606638,Elf View Thornton,2024-01-24T04:30:00.000+00:00,transformer,,Temperature,C,19.4
606638,Elf View Thornton,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
606638,Elf View Thornton,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
606638,Elf View Thornton,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
606638,Elf View Thornton,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
606638,Elf View Thornton,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
606638,Elf View Thornton,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
606638,Elf View Thornton,2024-01-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
606638,Elf View Thornton,2024-01-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
606638,Elf View Thornton,2024-01-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.12
606638,Elf View Thornton,2024-01-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,1.86
606638,Elf View Thornton,2024-01-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.1
606638,Elf View Thornton,2024-01-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,15.4
606638,Elf View Thornton,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
606638,Elf View Thornton,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
606638,Elf View Thornton,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
606638,Elf View Thornton,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
606638,Elf View Thornton,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
606638,Elf View Thornton,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
606638,Elf View Thornton,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.2
606638,Elf View Thornton,2024-01-24T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
606638,Elf View Thornton,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
606638,Elf View Thornton,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-24T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
606638,Elf View Thornton,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
606638,Elf View Thornton,2024-01-24T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
606638,Elf View Thornton,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
606638,Elf View Thornton,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
606638,Elf View Thornton,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
606638,Elf View Thornton,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
606638,Elf View Thornton,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
606638,Elf View Thornton,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
606638,Elf View Thornton,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
606638,Elf View Thornton,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
606638,Elf View Thornton,2024-01-24T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
606638,Elf View Thornton,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606638,Elf View Thornton,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-24T04:20:00.000+00:00,transformer,,Temperature,C,19.4
606638,Elf View Thornton,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
606638,Elf View Thornton,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
606638,Elf View Thornton,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
606638,Elf View Thornton,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
606638,Elf View Thornton,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
606638,Elf View Thornton,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
606638,Elf View Thornton,2024-01-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
606638,Elf View Thornton,2024-01-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
606638,Elf View Thornton,2024-01-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.37
606638,Elf View Thornton,2024-01-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,1.86
606638,Elf View Thornton,2024-01-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.04
606638,Elf View Thornton,2024-01-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,16.5
606638,Elf View Thornton,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
606638,Elf View Thornton,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
606638,Elf View Thornton,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
606638,Elf View Thornton,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
606638,Elf View Thornton,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
606638,Elf View Thornton,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.01
606638,Elf View Thornton,2024-01-24T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
606638,Elf View Thornton,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
606638,Elf View Thornton,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
606638,Elf View Thornton,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-24T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
606638,Elf View Thornton,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
606638,Elf View Thornton,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
606638,Elf View Thornton,2024-01-24T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
606638,Elf View Thornton,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
606638,Elf View Thornton,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
606638,Elf View Thornton,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
606638,Elf View Thornton,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
606638,Elf View Thornton,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
606638,Elf View Thornton,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
606638,Elf View Thornton,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
606638,Elf View Thornton,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
606638,Elf View Thornton,2024-01-24T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
606638,Elf View Thornton,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606638,Elf View Thornton,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-24T04:10:00.000+00:00,transformer,,Temperature,C,19.5
606638,Elf View Thornton,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
606638,Elf View Thornton,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
606638,Elf View Thornton,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606638,Elf View Thornton,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
606638,Elf View Thornton,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
606638,Elf View Thornton,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
606638,Elf View Thornton,2024-01-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
606638,Elf View Thornton,2024-01-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
606638,Elf View Thornton,2024-01-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.18
606638,Elf View Thornton,2024-01-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,1.88
606638,Elf View Thornton,2024-01-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.66
606638,Elf View Thornton,2024-01-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,15.5
606638,Elf View Thornton,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
606638,Elf View Thornton,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
606638,Elf View Thornton,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
606638,Elf View Thornton,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
606638,Elf View Thornton,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
606638,Elf View Thornton,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
606638,Elf View Thornton,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.06
606638,Elf View Thornton,2024-01-24T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
606638,Elf View Thornton,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
606638,Elf View Thornton,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-24T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606638,Elf View Thornton,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
606638,Elf View Thornton,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
606638,Elf View Thornton,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
606638,Elf View Thornton,2024-01-24T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
606638,Elf View Thornton,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
606638,Elf View Thornton,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
