Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606638,Elf View Thornton,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
606638,Elf View Thornton,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
606638,Elf View Thornton,2024-01-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
606638,Elf View Thornton,2024-01-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
606638,Elf View Thornton,2024-01-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
606638,Elf View Thornton,2024-01-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.08
606638,Elf View Thornton,2024-01-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,1.88
606638,Elf View Thornton,2024-01-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.47
606638,Elf View Thornton,2024-01-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,15.1
606638,Elf View Thornton,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
606638,Elf View Thornton,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
606638,Elf View Thornton,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
606638,Elf View Thornton,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
606638,Elf View Thornton,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
606638,Elf View Thornton,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
606638,Elf View Thornton,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
606638,Elf View Thornton,2024-01-24T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
606638,Elf View Thornton,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
606638,Elf View Thornton,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-24T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606638,Elf View Thornton,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
606638,Elf View Thornton,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
606638,Elf View Thornton,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
606638,Elf View Thornton,2024-01-24T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
606638,Elf View Thornton,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
606638,Elf View Thornton,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
606638,Elf View Thornton,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
606638,Elf View Thornton,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
606638,Elf View Thornton,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
606638,Elf View Thornton,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
606638,Elf View Thornton,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
606638,Elf View Thornton,2024-01-24T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
606638,Elf View Thornton,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
606638,Elf View Thornton,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606638,Elf View Thornton,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
606638,Elf View Thornton,2024-01-24T02:20:00.000+00:00,transformer,,Temperature,C,19.8
606638,Elf View Thornton,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
606638,Elf View Thornton,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
606638,Elf View Thornton,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
606638,Elf View Thornton,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
606638,Elf View Thornton,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
606638,Elf View Thornton,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
606638,Elf View Thornton,2024-01-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
606638,Elf View Thornton,2024-01-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
606638,Elf View Thornton,2024-01-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.03
606638,Elf View Thornton,2024-01-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,1.87
606638,Elf View Thornton,2024-01-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.59
606638,Elf View Thornton,2024-01-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,14.9
606638,Elf View Thornton,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
606638,Elf View Thornton,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
606638,Elf View Thornton,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
606638,Elf View Thornton,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
606638,Elf View Thornton,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
606638,Elf View Thornton,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
606638,Elf View Thornton,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.95
606638,Elf View Thornton,2024-01-24T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
606638,Elf View Thornton,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
606638,Elf View Thornton,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-24T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
606638,Elf View Thornton,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
606638,Elf View Thornton,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
606638,Elf View Thornton,2024-01-24T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
606638,Elf View Thornton,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
606638,Elf View Thornton,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
606638,Elf View Thornton,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
606638,Elf View Thornton,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
606638,Elf View Thornton,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
606638,Elf View Thornton,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
606638,Elf View Thornton,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
606638,Elf View Thornton,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
606638,Elf View Thornton,2024-01-24T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
606638,Elf View Thornton,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606638,Elf View Thornton,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
606638,Elf View Thornton,2024-01-24T02:10:00.000+00:00,transformer,,Temperature,C,19.8
606638,Elf View Thornton,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
606638,Elf View Thornton,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
606638,Elf View Thornton,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
606638,Elf View Thornton,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
606638,Elf View Thornton,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
606638,Elf View Thornton,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
606638,Elf View Thornton,2024-01-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
606638,Elf View Thornton,2024-01-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
606638,Elf View Thornton,2024-01-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.02
606638,Elf View Thornton,2024-01-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,1.87
606638,Elf View Thornton,2024-01-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.76
606638,Elf View Thornton,2024-01-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,14.7
606638,Elf View Thornton,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
606638,Elf View Thornton,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
606638,Elf View Thornton,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
606638,Elf View Thornton,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
606638,Elf View Thornton,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
606638,Elf View Thornton,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
606638,Elf View Thornton,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.9
606638,Elf View Thornton,2024-01-24T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
606638,Elf View Thornton,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-24T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606638,Elf View Thornton,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
606638,Elf View Thornton,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
606638,Elf View Thornton,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
606638,Elf View Thornton,2024-01-24T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
606638,Elf View Thornton,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
606638,Elf View Thornton,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
606638,Elf View Thornton,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
606638,Elf View Thornton,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
606638,Elf View Thornton,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
606638,Elf View Thornton,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
606638,Elf View Thornton,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
606638,Elf View Thornton,2024-01-24T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
606638,Elf View Thornton,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606638,Elf View Thornton,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
606638,Elf View Thornton,2024-01-24T02:00:00.000+00:00,transformer,,Temperature,C,19.8
606638,Elf View Thornton,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
606638,Elf View Thornton,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
606638,Elf View Thornton,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
606638,Elf View Thornton,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
606638,Elf View Thornton,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
606638,Elf View Thornton,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
606638,Elf View Thornton,2024-01-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
606638,Elf View Thornton,2024-01-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
606638,Elf View Thornton,2024-01-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.01
606638,Elf View Thornton,2024-01-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,1.86
606638,Elf View Thornton,2024-01-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.77
606638,Elf View Thornton,2024-01-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,14.8
606638,Elf View Thornton,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
606638,Elf View Thornton,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
606638,Elf View Thornton,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
606638,Elf View Thornton,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
606638,Elf View Thornton,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
606638,Elf View Thornton,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
606638,Elf View Thornton,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
606638,Elf View Thornton,2024-01-24T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
606638,Elf View Thornton,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
606638,Elf View Thornton,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-24T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606638,Elf View Thornton,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
606638,Elf View Thornton,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
606638,Elf View Thornton,2024-01-24T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
606638,Elf View Thornton,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
606638,Elf View Thornton,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
606638,Elf View Thornton,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
606638,Elf View Thornton,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
606638,Elf View Thornton,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
606638,Elf View Thornton,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
606638,Elf View Thornton,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
606638,Elf View Thornton,2024-01-24T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
606638,Elf View Thornton,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606638,Elf View Thornton,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
606638,Elf View Thornton,2024-01-24T01:50:00.000+00:00,transformer,,Temperature,C,19.8
606638,Elf View Thornton,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
606638,Elf View Thornton,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
606638,Elf View Thornton,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606638,Elf View Thornton,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
606638,Elf View Thornton,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
606638,Elf View Thornton,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
606638,Elf View Thornton,2024-01-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
606638,Elf View Thornton,2024-01-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
606638,Elf View Thornton,2024-01-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.01
606638,Elf View Thornton,2024-01-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,1.86
606638,Elf View Thornton,2024-01-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.45
606638,Elf View Thornton,2024-01-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,14.9
606638,Elf View Thornton,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
606638,Elf View Thornton,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
606638,Elf View Thornton,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
606638,Elf View Thornton,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
606638,Elf View Thornton,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.36
606638,Elf View Thornton,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.95
606638,Elf View Thornton,2024-01-24T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
606638,Elf View Thornton,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
606638,Elf View Thornton,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-24T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
606638,Elf View Thornton,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
606638,Elf View Thornton,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
606638,Elf View Thornton,2024-01-24T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
606638,Elf View Thornton,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
606638,Elf View Thornton,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
606638,Elf View Thornton,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
606638,Elf View Thornton,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
606638,Elf View Thornton,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
606638,Elf View Thornton,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
606638,Elf View Thornton,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
606638,Elf View Thornton,2024-01-24T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
606638,Elf View Thornton,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606638,Elf View Thornton,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
606638,Elf View Thornton,2024-01-24T01:40:00.000+00:00,transformer,,Temperature,C,19.9
606638,Elf View Thornton,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
606638,Elf View Thornton,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
606638,Elf View Thornton,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
606638,Elf View Thornton,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
606638,Elf View Thornton,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606638,Elf View Thornton,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
606638,Elf View Thornton,2024-01-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
606638,Elf View Thornton,2024-01-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.01
606638,Elf View Thornton,2024-01-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,1.86
606638,Elf View Thornton,2024-01-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.54
606638,Elf View Thornton,2024-01-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,14.9
606638,Elf View Thornton,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
606638,Elf View Thornton,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
606638,Elf View Thornton,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
606638,Elf View Thornton,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
606638,Elf View Thornton,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
606638,Elf View Thornton,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.36
606638,Elf View Thornton,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
606638,Elf View Thornton,2024-01-24T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
606638,Elf View Thornton,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-24T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606638,Elf View Thornton,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
606638,Elf View Thornton,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
606638,Elf View Thornton,2024-01-24T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
606638,Elf View Thornton,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
606638,Elf View Thornton,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
606638,Elf View Thornton,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
606638,Elf View Thornton,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
606638,Elf View Thornton,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
606638,Elf View Thornton,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
606638,Elf View Thornton,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
606638,Elf View Thornton,2024-01-24T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
606638,Elf View Thornton,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
606638,Elf View Thornton,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606638,Elf View Thornton,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
606638,Elf View Thornton,2024-01-24T01:30:00.000+00:00,transformer,,Temperature,C,19.9
606638,Elf View Thornton,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
606638,Elf View Thornton,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
606638,Elf View Thornton,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
606638,Elf View Thornton,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
606638,Elf View Thornton,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606638,Elf View Thornton,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
606638,Elf View Thornton,2024-01-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
606638,Elf View Thornton,2024-01-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
606638,Elf View Thornton,2024-01-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
606638,Elf View Thornton,2024-01-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.05
606638,Elf View Thornton,2024-01-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,1.86
606638,Elf View Thornton,2024-01-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.39
606638,Elf View Thornton,2024-01-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,15.1
606638,Elf View Thornton,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
606638,Elf View Thornton,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
606638,Elf View Thornton,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
606638,Elf View Thornton,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
606638,Elf View Thornton,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
606638,Elf View Thornton,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.36
606638,Elf View Thornton,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.29
606638,Elf View Thornton,2024-01-24T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
606638,Elf View Thornton,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
606638,Elf View Thornton,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-24T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606638,Elf View Thornton,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
606638,Elf View Thornton,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
606638,Elf View Thornton,2024-01-24T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
606638,Elf View Thornton,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
606638,Elf View Thornton,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
606638,Elf View Thornton,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
606638,Elf View Thornton,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
606638,Elf View Thornton,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
606638,Elf View Thornton,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
606638,Elf View Thornton,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
606638,Elf View Thornton,2024-01-24T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
606638,Elf View Thornton,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
606638,Elf View Thornton,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606638,Elf View Thornton,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
606638,Elf View Thornton,2024-01-24T01:20:00.000+00:00,transformer,,Temperature,C,20.0
606638,Elf View Thornton,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
606638,Elf View Thornton,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
606638,Elf View Thornton,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
606638,Elf View Thornton,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
606638,Elf View Thornton,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
606638,Elf View Thornton,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
606638,Elf View Thornton,2024-01-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
606638,Elf View Thornton,2024-01-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
606638,Elf View Thornton,2024-01-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
606638,Elf View Thornton,2024-01-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.08
606638,Elf View Thornton,2024-01-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,1.86
606638,Elf View Thornton,2024-01-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.62
606638,Elf View Thornton,2024-01-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,15.5
606638,Elf View Thornton,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
606638,Elf View Thornton,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
606638,Elf View Thornton,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
606638,Elf View Thornton,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
606638,Elf View Thornton,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
606638,Elf View Thornton,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.4
606638,Elf View Thornton,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.95
606638,Elf View Thornton,2024-01-24T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
606638,Elf View Thornton,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-24T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
606638,Elf View Thornton,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
606638,Elf View Thornton,2024-01-24T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
606638,Elf View Thornton,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
606638,Elf View Thornton,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
606638,Elf View Thornton,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
606638,Elf View Thornton,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
606638,Elf View Thornton,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
606638,Elf View Thornton,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
606638,Elf View Thornton,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
606638,Elf View Thornton,2024-01-24T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
606638,Elf View Thornton,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606638,Elf View Thornton,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
606638,Elf View Thornton,2024-01-24T01:10:00.000+00:00,transformer,,Temperature,C,20.0
606638,Elf View Thornton,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
606638,Elf View Thornton,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
606638,Elf View Thornton,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606638,Elf View Thornton,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
606638,Elf View Thornton,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
606638,Elf View Thornton,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
606638,Elf View Thornton,2024-01-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
606638,Elf View Thornton,2024-01-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
606638,Elf View Thornton,2024-01-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
606638,Elf View Thornton,2024-01-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.01
606638,Elf View Thornton,2024-01-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,1.92
606638,Elf View Thornton,2024-01-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.53
606638,Elf View Thornton,2024-01-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,14.8
606638,Elf View Thornton,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
606638,Elf View Thornton,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
606638,Elf View Thornton,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
606638,Elf View Thornton,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
606638,Elf View Thornton,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
606638,Elf View Thornton,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.4
606638,Elf View Thornton,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
606638,Elf View Thornton,2024-01-24T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
606638,Elf View Thornton,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
606638,Elf View Thornton,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
606638,Elf View Thornton,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-24T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
606638,Elf View Thornton,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
606638,Elf View Thornton,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.68
606638,Elf View Thornton,2024-01-24T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
606638,Elf View Thornton,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
606638,Elf View Thornton,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
606638,Elf View Thornton,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
606638,Elf View Thornton,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
606638,Elf View Thornton,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
606638,Elf View Thornton,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
606638,Elf View Thornton,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
606638,Elf View Thornton,2024-01-24T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
606638,Elf View Thornton,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606638,Elf View Thornton,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
606638,Elf View Thornton,2024-01-24T01:00:00.000+00:00,transformer,,Temperature,C,20.0
606638,Elf View Thornton,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
606638,Elf View Thornton,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
606638,Elf View Thornton,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
606638,Elf View Thornton,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
606638,Elf View Thornton,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
606638,Elf View Thornton,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
606638,Elf View Thornton,2024-01-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
606638,Elf View Thornton,2024-01-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
606638,Elf View Thornton,2024-01-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
606638,Elf View Thornton,2024-01-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.03
606638,Elf View Thornton,2024-01-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,1.92
606638,Elf View Thornton,2024-01-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.42
606638,Elf View Thornton,2024-01-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,14.8
606638,Elf View Thornton,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
606638,Elf View Thornton,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
606638,Elf View Thornton,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
606638,Elf View Thornton,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
606638,Elf View Thornton,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
606638,Elf View Thornton,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
