Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606638,Elf View Thornton,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.42
606638,Elf View Thornton,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.92
606638,Elf View Thornton,2024-01-24T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
606638,Elf View Thornton,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-24T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606638,Elf View Thornton,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
606638,Elf View Thornton,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
606638,Elf View Thornton,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
606638,Elf View Thornton,2024-01-24T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
606638,Elf View Thornton,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
606638,Elf View Thornton,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
606638,Elf View Thornton,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
606638,Elf View Thornton,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
606638,Elf View Thornton,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
606638,Elf View Thornton,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
606638,Elf View Thornton,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
606638,Elf View Thornton,2024-01-24T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
606638,Elf View Thornton,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606638,Elf View Thornton,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
606638,Elf View Thornton,2024-01-24T00:50:00.000+00:00,transformer,,Temperature,C,20.0
606638,Elf View Thornton,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606638,Elf View Thornton,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
606638,Elf View Thornton,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606638,Elf View Thornton,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
606638,Elf View Thornton,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
606638,Elf View Thornton,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
606638,Elf View Thornton,2024-01-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
606638,Elf View Thornton,2024-01-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
606638,Elf View Thornton,2024-01-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
606638,Elf View Thornton,2024-01-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.98
606638,Elf View Thornton,2024-01-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,1.94
606638,Elf View Thornton,2024-01-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.56
606638,Elf View Thornton,2024-01-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,14.3
606638,Elf View Thornton,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
606638,Elf View Thornton,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
606638,Elf View Thornton,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
606638,Elf View Thornton,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
606638,Elf View Thornton,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
606638,Elf View Thornton,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.01
606638,Elf View Thornton,2024-01-24T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
606638,Elf View Thornton,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
606638,Elf View Thornton,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-24T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606638,Elf View Thornton,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
606638,Elf View Thornton,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
606638,Elf View Thornton,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
606638,Elf View Thornton,2024-01-24T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
606638,Elf View Thornton,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
606638,Elf View Thornton,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
606638,Elf View Thornton,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
606638,Elf View Thornton,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
606638,Elf View Thornton,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
606638,Elf View Thornton,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
606638,Elf View Thornton,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
606638,Elf View Thornton,2024-01-24T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
606638,Elf View Thornton,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
606638,Elf View Thornton,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606638,Elf View Thornton,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
606638,Elf View Thornton,2024-01-24T00:40:00.000+00:00,transformer,,Temperature,C,20.0
606638,Elf View Thornton,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606638,Elf View Thornton,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
606638,Elf View Thornton,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
606638,Elf View Thornton,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
606638,Elf View Thornton,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
606638,Elf View Thornton,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
606638,Elf View Thornton,2024-01-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
606638,Elf View Thornton,2024-01-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
606638,Elf View Thornton,2024-01-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
606638,Elf View Thornton,2024-01-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.96
606638,Elf View Thornton,2024-01-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,1.93
606638,Elf View Thornton,2024-01-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.47
606638,Elf View Thornton,2024-01-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,14.0
606638,Elf View Thornton,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
606638,Elf View Thornton,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
606638,Elf View Thornton,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
606638,Elf View Thornton,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
606638,Elf View Thornton,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
606638,Elf View Thornton,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.38
606638,Elf View Thornton,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.01
606638,Elf View Thornton,2024-01-24T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
606638,Elf View Thornton,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
606638,Elf View Thornton,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-24T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
606638,Elf View Thornton,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
606638,Elf View Thornton,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
606638,Elf View Thornton,2024-01-24T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
606638,Elf View Thornton,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
606638,Elf View Thornton,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
606638,Elf View Thornton,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
606638,Elf View Thornton,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
606638,Elf View Thornton,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
606638,Elf View Thornton,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
606638,Elf View Thornton,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
606638,Elf View Thornton,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
606638,Elf View Thornton,2024-01-24T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
606638,Elf View Thornton,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606638,Elf View Thornton,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
606638,Elf View Thornton,2024-01-24T00:30:00.000+00:00,transformer,,Temperature,C,20.1
606638,Elf View Thornton,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606638,Elf View Thornton,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
606638,Elf View Thornton,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606638,Elf View Thornton,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
606638,Elf View Thornton,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
606638,Elf View Thornton,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
606638,Elf View Thornton,2024-01-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
606638,Elf View Thornton,2024-01-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
606638,Elf View Thornton,2024-01-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.98
606638,Elf View Thornton,2024-01-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,1.9
606638,Elf View Thornton,2024-01-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.44
606638,Elf View Thornton,2024-01-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,13.7
606638,Elf View Thornton,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
606638,Elf View Thornton,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
606638,Elf View Thornton,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
606638,Elf View Thornton,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
606638,Elf View Thornton,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.4
606638,Elf View Thornton,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.37
606638,Elf View Thornton,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
606638,Elf View Thornton,2024-01-24T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
606638,Elf View Thornton,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
606638,Elf View Thornton,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-24T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606638,Elf View Thornton,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
606638,Elf View Thornton,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
606638,Elf View Thornton,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
606638,Elf View Thornton,2024-01-24T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
606638,Elf View Thornton,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
606638,Elf View Thornton,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
606638,Elf View Thornton,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
606638,Elf View Thornton,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
606638,Elf View Thornton,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
606638,Elf View Thornton,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
606638,Elf View Thornton,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
606638,Elf View Thornton,2024-01-24T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
606638,Elf View Thornton,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606638,Elf View Thornton,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
606638,Elf View Thornton,2024-01-24T00:20:00.000+00:00,transformer,,Temperature,C,20.1
606638,Elf View Thornton,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606638,Elf View Thornton,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
606638,Elf View Thornton,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
606638,Elf View Thornton,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
606638,Elf View Thornton,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606638,Elf View Thornton,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
606638,Elf View Thornton,2024-01-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
606638,Elf View Thornton,2024-01-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
606638,Elf View Thornton,2024-01-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.14
606638,Elf View Thornton,2024-01-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,1.89
606638,Elf View Thornton,2024-01-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.75
606638,Elf View Thornton,2024-01-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,15.4
606638,Elf View Thornton,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
606638,Elf View Thornton,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
606638,Elf View Thornton,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
606638,Elf View Thornton,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
606638,Elf View Thornton,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.53
606638,Elf View Thornton,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.94
606638,Elf View Thornton,2024-01-24T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
606638,Elf View Thornton,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
606638,Elf View Thornton,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-24T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
606638,Elf View Thornton,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
606638,Elf View Thornton,2024-01-24T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
606638,Elf View Thornton,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
606638,Elf View Thornton,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
606638,Elf View Thornton,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
606638,Elf View Thornton,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
606638,Elf View Thornton,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
606638,Elf View Thornton,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
606638,Elf View Thornton,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
606638,Elf View Thornton,2024-01-24T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
606638,Elf View Thornton,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606638,Elf View Thornton,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
606638,Elf View Thornton,2024-01-24T00:10:00.000+00:00,transformer,,Temperature,C,20.1
606638,Elf View Thornton,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
606638,Elf View Thornton,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
606638,Elf View Thornton,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
606638,Elf View Thornton,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
606638,Elf View Thornton,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
606638,Elf View Thornton,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
606638,Elf View Thornton,2024-01-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
606638,Elf View Thornton,2024-01-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.98
606638,Elf View Thornton,2024-01-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.03
606638,Elf View Thornton,2024-01-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.62
606638,Elf View Thornton,2024-01-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,14.7
606638,Elf View Thornton,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
606638,Elf View Thornton,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
606638,Elf View Thornton,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
606638,Elf View Thornton,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
606638,Elf View Thornton,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
606638,Elf View Thornton,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
606638,Elf View Thornton,2024-01-24T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
606638,Elf View Thornton,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-24T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606638,Elf View Thornton,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
606638,Elf View Thornton,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
606638,Elf View Thornton,2024-01-24T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
606638,Elf View Thornton,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
606638,Elf View Thornton,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
606638,Elf View Thornton,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
606638,Elf View Thornton,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
606638,Elf View Thornton,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
606638,Elf View Thornton,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
606638,Elf View Thornton,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
606638,Elf View Thornton,2024-01-24T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
606638,Elf View Thornton,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606638,Elf View Thornton,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
606638,Elf View Thornton,2024-01-24T00:00:00.000+00:00,transformer,,Temperature,C,20.2
606638,Elf View Thornton,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
606638,Elf View Thornton,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
606638,Elf View Thornton,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606638,Elf View Thornton,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
606638,Elf View Thornton,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
606638,Elf View Thornton,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
606638,Elf View Thornton,2024-01-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
606638,Elf View Thornton,2024-01-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
606638,Elf View Thornton,2024-01-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
606638,Elf View Thornton,2024-01-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.03
606638,Elf View Thornton,2024-01-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,1.95
606638,Elf View Thornton,2024-01-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.6
606638,Elf View Thornton,2024-01-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,15.2
606638,Elf View Thornton,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
606638,Elf View Thornton,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
606638,Elf View Thornton,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
